Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251163,Walditch Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251163,Walditch Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251163,Walditch Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.44
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251163,Walditch Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.49
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251163,Walditch Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.49
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251163,Walditch Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.66
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251163,Walditch Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
