Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.86
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251163,Walditch Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.58
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251163,Walditch Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.64
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251163,Walditch Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251163,Walditch Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251163,Walditch Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.89
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251163,Walditch Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.88
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251163,Walditch Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.58
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
