Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.49
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251163,Walditch Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251163,Walditch Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251163,Walditch Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251163,Walditch Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
251163,Walditch Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
251163,Walditch Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
251163,Walditch Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.81
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251163,Walditch Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.33
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
