Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
251163,Walditch Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
251163,Walditch Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251163,Walditch Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.22
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
251163,Walditch Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.52
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
251163,Walditch Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
251163,Walditch Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.65
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,14.6
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
251163,Walditch Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
