Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
251163,Walditch Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.32
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
251163,Walditch Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.4
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
251163,Walditch Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.77
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
251163,Walditch Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.18
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
251163,Walditch Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.03
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
251163,Walditch Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
251163,Walditch Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
251163,Walditch Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.96
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
251163,Walditch Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
