Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.37
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
251163,Walditch Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
251163,Walditch Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.06
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
251163,Walditch Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
251163,Walditch Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
251163,Walditch Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.12
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251163,Walditch Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.7
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251163,Walditch Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.5
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251163,Walditch Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
