Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
251163,Walditch Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.75
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
251163,Walditch Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
251163,Walditch Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
251163,Walditch Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.3
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
251163,Walditch Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.46
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
251163,Walditch Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251163,Walditch Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251163,Walditch Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
