Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.86
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
251163,Walditch Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.35
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
251163,Walditch Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.44
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
251163,Walditch Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.49
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
251163,Walditch Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.4
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251163,Walditch Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.81
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
251163,Walditch Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.72
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
251163,Walditch Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
251163,Walditch Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.73
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.75
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
