Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,14.2
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
251163,Walditch Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.43
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,14.2
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
251163,Walditch Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.23
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251163,Walditch Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.7
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251163,Walditch Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.21
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251163,Walditch Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.65
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251163,Walditch Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.47
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251163,Walditch Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.83
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.81
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251163,Walditch Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
