Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251163,Walditch Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.74
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251163,Walditch Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.61
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.29
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251163,Walditch Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.46
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.19
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251163,Walditch Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.21
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.26
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251163,Walditch Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.29
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251163,Walditch Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.35
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251163,Walditch Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
