Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.26
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251163,Walditch Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251163,Walditch Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.21
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.19
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251163,Walditch Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.33
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251163,Walditch Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.23
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251163,Walditch Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.88
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
251163,Walditch Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.51
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.81
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
251163,Walditch Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.67
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.25
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
251163,Walditch Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
