Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
251163,Walditch Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.42
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251163,Walditch Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.47
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251163,Walditch Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.43
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
251163,Walditch Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.4
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251163,Walditch Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251163,Walditch Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251163,Walditch Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.3
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251163,Walditch Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.21
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
