Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251163,Walditch Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.92
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251163,Walditch Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251163,Walditch Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.89
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251163,Walditch Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.91
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251163,Walditch Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.84
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251163,Walditch Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251163,Walditch Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251163,Walditch Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.76
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
