Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251163,Walditch Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.57
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251163,Walditch Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.3
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.03
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251163,Walditch Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251163,Walditch Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251163,Walditch Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.81
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251163,Walditch Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.45
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251163,Walditch Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.72
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251163,Walditch Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
