Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251163,Walditch Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.63
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.94
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251163,Walditch Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.52
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251163,Walditch Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.47
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251163,Walditch Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.44
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.46
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
251163,Walditch Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
251163,Walditch Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
