Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.4
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
251163,Walditch Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.4
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251163,Walditch Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.36
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
251163,Walditch Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.4
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251163,Walditch Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.44
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
251163,Walditch Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.35
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251163,Walditch Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.47
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251163,Walditch Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.37
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251163,Walditch Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
