Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251163,Walditch Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.69
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.59
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
251163,Walditch Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.53
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251163,Walditch Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.53
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251163,Walditch Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.5
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
251163,Walditch Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.47
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
251163,Walditch Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.47
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251163,Walditch Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.4
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251163,Walditch Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.1
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
