Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.31
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251163,Walditch Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.38
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251163,Walditch Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.5
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.23
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.72
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251163,Walditch Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.73
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251163,Walditch Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.8
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251163,Walditch Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.88
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
