Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251163,Walditch Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.92
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251163,Walditch Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251163,Walditch Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251163,Walditch Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.79
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251163,Walditch Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
251163,Walditch Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251163,Walditch Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
