Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251163,Walditch Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251163,Walditch Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251163,Walditch Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251163,Walditch Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.63
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251163,Walditch Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.49
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
251163,Walditch Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
251163,Walditch Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.84
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251163,Walditch Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
