Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251163,Walditch Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251163,Walditch Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.63
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.5
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
251163,Walditch Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.52
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
251163,Walditch Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
251163,Walditch Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.93
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
251163,Walditch Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.02
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
251163,Walditch Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.86
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
