Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
251163,Walditch Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.53
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
251163,Walditch Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.18
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
251163,Walditch Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.99
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
251163,Walditch Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.32
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
251163,Walditch Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.95
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
251163,Walditch Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
251163,Walditch Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.09
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
251163,Walditch Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.48
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
