Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
251163,Walditch Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251163,Walditch Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.33
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
251163,Walditch Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251163,Walditch Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.99
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
251163,Walditch Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.56
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251163,Walditch Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.22
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251163,Walditch Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.78
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.65
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251163,Walditch Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.93
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
251163,Walditch Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
