Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.67
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,12.7
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
251163,Walditch Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.65
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,12.7
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
251163,Walditch Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.78
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
251163,Walditch Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.25
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
251163,Walditch Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
251163,Walditch Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
251163,Walditch Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.11
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.64
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
251163,Walditch Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.3
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.61
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
251163,Walditch Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
