Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.84
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
251163,Walditch Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.51
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
251163,Walditch Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.46
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
251163,Walditch Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.63
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
251163,Walditch Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.28
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
251163,Walditch Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.76
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251163,Walditch Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
251163,Walditch Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.44
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
251163,Walditch Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
