Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
251163,Walditch Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.78
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
251163,Walditch Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.81
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
251163,Walditch Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.2
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
251163,Walditch Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
251163,Walditch Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.7
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251163,Walditch Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.77
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251163,Walditch Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.7
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251163,Walditch Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
