Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251163,Walditch Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
251163,Walditch Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.46
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.78
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251163,Walditch Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251163,Walditch Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.99
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251163,Walditch Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.9
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
251163,Walditch Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251163,Walditch Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.81
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251163,Walditch Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
