Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
251163,Walditch Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.94
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251163,Walditch Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.98
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251163,Walditch Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.09
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251163,Walditch Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
251163,Walditch Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251163,Walditch Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.6
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
251163,Walditch Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251163,Walditch Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
