Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.94
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251163,Walditch Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
251163,Walditch Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251163,Walditch Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.38
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251163,Walditch Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.53
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251163,Walditch Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.56
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251163,Walditch Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
