Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.63
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251163,Walditch Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251163,Walditch Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.63
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251163,Walditch Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.39
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.65
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251163,Walditch Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.09
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251163,Walditch Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.63
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.98
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251163,Walditch Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.02
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
