Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251163,Walditch Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.3
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.35
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251163,Walditch Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.64
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251163,Walditch Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251163,Walditch Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
