Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.84
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.26
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251163,Walditch Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251163,Walditch Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.84
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251163,Walditch Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.16
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251163,Walditch Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.3
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.18
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.44
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251163,Walditch Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.2
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251163,Walditch Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
