Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.21
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251163,Walditch Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.22
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251163,Walditch Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.19
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251163,Walditch Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.1
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251163,Walditch Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.06
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251163,Walditch Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.02
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
251163,Walditch Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.13
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
251163,Walditch Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.2
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
251163,Walditch Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
