Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.2
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
251163,Walditch Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.68
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.13
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
251163,Walditch Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.26
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.14
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,14.2
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
251163,Walditch Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.21
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.24
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,14.2
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.91
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.04
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
251163,Walditch Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.07
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251163,Walditch Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.07
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
251163,Walditch Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
251163,Walditch Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
