Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.25
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,14.3
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
251163,Walditch Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.84
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.41
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
251163,Walditch Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.11
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
251163,Walditch Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.07
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251163,Walditch Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.06
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.96
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,14.4
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251163,Walditch Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.83
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251163,Walditch Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
