Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,14.5
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.22
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251163,Walditch Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.97
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251163,Walditch Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.15
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251163,Walditch Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.17
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251163,Walditch Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.97
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251163,Walditch Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.24
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
251163,Walditch Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251163,Walditch Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,12.7
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
