Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251163,Walditch Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
251163,Walditch Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
251163,Walditch Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
251163,Walditch Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
251163,Walditch Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.71
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
251163,Walditch Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
251163,Walditch Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
251163,Walditch Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
