Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
251163,Walditch Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
251163,Walditch Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.12
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
251163,Walditch Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.14
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
251163,Walditch Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.04
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
251163,Walditch Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.06
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
251163,Walditch Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.36
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
251163,Walditch Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.01
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
251163,Walditch Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
