Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.48
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
251163,Walditch Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.68
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,13.2
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
251163,Walditch Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.06
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
251163,Walditch Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.24
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
251163,Walditch Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.46
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
251163,Walditch Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.44
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
251163,Walditch Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.71
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
251163,Walditch Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.45
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
251163,Walditch Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.68
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
