Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
251163,Walditch Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.6
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
251163,Walditch Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.06
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
251163,Walditch Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.81
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
251163,Walditch Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.54
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.02
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
251163,Walditch Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.05
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
251163,Walditch Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
251163,Walditch Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
251163,Walditch Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.39
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
