Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
251163,Walditch Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.21
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.84
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
251163,Walditch Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
251163,Walditch Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.39
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
251163,Walditch Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.44
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251163,Walditch Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.51
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
251163,Walditch Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
251163,Walditch Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.1
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251163,Walditch Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
251163,Walditch Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
