Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.44
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
251163,Walditch Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.13
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
251163,Walditch Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.5
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
251163,Walditch Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.64
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251163,Walditch Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.27
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251163,Walditch Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.46
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.4
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.37
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
251163,Walditch Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.71
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251163,Walditch Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251163,Walditch Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
