Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251163,Walditch Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.97
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251163,Walditch Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,14.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
251163,Walditch Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,13.9
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251163,Walditch Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.01
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,13.8
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
251163,Walditch Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.88
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.33
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,13.7
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
251163,Walditch Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.41
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251163,Walditch Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,13.6
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251163,Walditch Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
