Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.93
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,13.5
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,13.4
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
251163,Walditch Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,13.3
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,13.1
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
251163,Walditch Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,13.0
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
251163,Walditch Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.13
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251163,Walditch Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
251163,Walditch Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.4
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
