Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,12.7
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
251163,Walditch Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251163,Walditch Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251163,Walditch Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251163,Walditch Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.71
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251163,Walditch Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.23
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251163,Walditch Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.77
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251163,Walditch Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
251163,Walditch Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.6
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
