Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
251163,Walditch Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
251163,Walditch Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251163,Walditch Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.45
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
251163,Walditch Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.32
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251163,Walditch Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251163,Walditch Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251163,Walditch Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.43
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251163,Walditch Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
