Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
251163,Walditch Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.82
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
251163,Walditch Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.78
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251163,Walditch Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.01
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251163,Walditch Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.96
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251163,Walditch Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.91
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251163,Walditch Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251163,Walditch Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.44
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251163,Walditch Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
