Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
251163,Walditch Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.49
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251163,Walditch Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.26
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251163,Walditch Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.21
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251163,Walditch Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251163,Walditch Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.58
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251163,Walditch Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.61
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251163,Walditch Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.91
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
