Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251163,Walditch Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.07
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.58
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251163,Walditch Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.94
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.78
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
