Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.25
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251163,Walditch Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.37
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251163,Walditch Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.24
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251163,Walditch Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.22
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251163,Walditch Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.19
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251163,Walditch Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.14
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251163,Walditch Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251163,Walditch Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
