Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.13
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251163,Walditch Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
251163,Walditch Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.26
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.31
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
251163,Walditch Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.41
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251163,Walditch Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.21
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.28
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
251163,Walditch Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.33
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251163,Walditch Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.3
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
251163,Walditch Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.27
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
251163,Walditch Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
