Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.23
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
251163,Walditch Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.25
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251163,Walditch Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.28
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251163,Walditch Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.41
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.24
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
251163,Walditch Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.62
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
251163,Walditch Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.67
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251163,Walditch Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.24
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
251163,Walditch Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.65
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251163,Walditch Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
