Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.54
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.49
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.77
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251163,Walditch Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.57
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251163,Walditch Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.44
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.75
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251163,Walditch Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.61
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,9.5
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251163,Walditch Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,9.6
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251163,Walditch Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.36
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
