Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251163,Walditch Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.66
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
251163,Walditch Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
251163,Walditch Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.42
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
251163,Walditch Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.94
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251163,Walditch Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.42
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251163,Walditch Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
251163,Walditch Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
251163,Walditch Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.98
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
