Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251163,Walditch Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
251163,Walditch Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
251163,Walditch Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
251163,Walditch Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
251163,Walditch Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
251163,Walditch Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
251163,Walditch Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
251163,Walditch Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.57
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
251163,Walditch Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
