Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.13
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
251163,Walditch Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.07
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.52
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
251163,Walditch Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,11.2
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
251163,Walditch Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.8
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
251163,Walditch Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
251163,Walditch Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.52
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
251163,Walditch Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.19
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.15
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.91
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.44
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
251163,Walditch Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
