Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.67
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
251163,Walditch Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
251163,Walditch Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
251163,Walditch Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.04
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
251163,Walditch Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.42
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
251163,Walditch Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.29
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
251163,Walditch Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.98
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.03
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
251163,Walditch Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.19
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.39
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
251163,Walditch Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.53
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.81
