Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
251163,Walditch Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.52
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.0
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.87
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
251163,Walditch Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.7
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
251163,Walditch Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.11
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
251163,Walditch Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.87
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
251163,Walditch Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.98
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
251163,Walditch Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.12
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
251163,Walditch Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.08
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
251163,Walditch Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.74
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
