Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
251163,Walditch Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.49
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
251163,Walditch Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.28
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
251163,Walditch Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.23
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.1
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
251163,Walditch Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
251163,Walditch Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.7
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
251163,Walditch Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
251163,Walditch Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.66
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
251163,Walditch Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.82
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
