Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
251163,Walditch Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.89
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
251163,Walditch Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.66
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
251163,Walditch Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.64
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.88
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.9
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
251163,Walditch Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.77
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.8
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
251163,Walditch Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.92
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.6
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
251163,Walditch Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.54
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
251163,Walditch Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
251163,Walditch Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
