Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.27
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251163,Walditch Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.42
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.5
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251163,Walditch Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.26
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251163,Walditch Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.33
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
251163,Walditch Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
251163,Walditch Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.23
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
251163,Walditch Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.17
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
251163,Walditch Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.07
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
251163,Walditch Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.63
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
