Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.77
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251163,Walditch Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.64
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.35
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
251163,Walditch Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
251163,Walditch Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
251163,Walditch Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.09
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
251163,Walditch Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.96
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.88
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
251163,Walditch Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.59
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251163,Walditch Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.58
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251163,Walditch Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.21
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.19
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
