Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251163,Walditch Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.86
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.2
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
251163,Walditch Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.37
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251163,Walditch Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
251163,Walditch Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.43
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
251163,Walditch Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.47
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
251163,Walditch Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.32
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.49
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
251163,Walditch Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.55
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
251163,Walditch Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.36
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.01
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
