Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
251163,Walditch Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.27
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
251163,Walditch Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.17
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
251163,Walditch Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
251163,Walditch Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.84
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
251163,Walditch Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
251163,Walditch Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
251163,Walditch Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
251163,Walditch Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.18
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
251163,Walditch Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
